Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.93
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.94
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
605131,Knowling Mead Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
