Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605131,Knowling Mead Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.33
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.76
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.16
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.82
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605131,Knowling Mead Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
605131,Knowling Mead Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605131,Knowling Mead Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.93
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605131,Knowling Mead Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.09
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
