Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605131,Knowling Mead Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.41
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
605131,Knowling Mead Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.02
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605131,Knowling Mead Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.44
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.46
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605131,Knowling Mead Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.88
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
605131,Knowling Mead Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.49
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.67
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
605131,Knowling Mead Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.77
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605131,Knowling Mead Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.73
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.84
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.51
