Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
605131,Knowling Mead Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
605131,Knowling Mead Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.81
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.65
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605131,Knowling Mead Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.98
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.57
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605131,Knowling Mead Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605131,Knowling Mead Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.27
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605131,Knowling Mead Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.49
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605131,Knowling Mead Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.49
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
