Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
605131,Knowling Mead Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.49
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.92
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605131,Knowling Mead Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.62
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.54
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
605131,Knowling Mead Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.19
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
605131,Knowling Mead Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.47
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
605131,Knowling Mead Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605131,Knowling Mead Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.56
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605131,Knowling Mead Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
