Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605131,Knowling Mead Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
605131,Knowling Mead Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
