Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
