Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
