Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
