Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.65
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
