Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605131,Knowling Mead Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
