Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.49
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.5
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.69
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,25.65
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
