Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.76
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
605131,Knowling Mead Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.39
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
