Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.61
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
