Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
