Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
