Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
