Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
