Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.93
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.46
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
