Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.14
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.81
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.9
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
