Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.5
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.6
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605131,Knowling Mead Tenby,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.7
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.81
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.9
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.55
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.99
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.1
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.52
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.1
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
