Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.2
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
605131,Knowling Mead Tenby,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.31
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605131,Knowling Mead Tenby,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.4
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
605131,Knowling Mead Tenby,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.4
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605131,Knowling Mead Tenby,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
605131,Knowling Mead Tenby,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605131,Knowling Mead Tenby,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
