Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605131,Knowling Mead Tenby,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605131,Knowling Mead Tenby,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605131,Knowling Mead Tenby,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
