Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,39.4
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,39.4
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.74
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.1
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
