Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.7
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.6
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.5
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.4
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
