Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.9
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
