Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.85
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.1
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.49
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.52
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.91
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
