Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.95
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.39
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.06
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
