Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
