Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
605131,Knowling Mead Tenby,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605131,Knowling Mead Tenby,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
