Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.15
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.88
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
