Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
