Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
