Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
