Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,38.4
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.83
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,38.6
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,38.7
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,38.9
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.1
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
