Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,39.4
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.06
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.0
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.1
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.3
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
