Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.4
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.6
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,40.8
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.88
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.9
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.1
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.37
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.2
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.1
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.4
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.1
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.5
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
