Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605131,Knowling Mead Tenby,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.6
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.78
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.8
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.93
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.9
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.36
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.0
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.65
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,42.1
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605131,Knowling Mead Tenby,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.2
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605131,Knowling Mead Tenby,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.72
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.69
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605131,Knowling Mead Tenby,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
