Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
605131,Knowling Mead Tenby,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
605131,Knowling Mead Tenby,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.5
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
605131,Knowling Mead Tenby,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.58
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,42.5
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
605131,Knowling Mead Tenby,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.19
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605131,Knowling Mead Tenby,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605131,Knowling Mead Tenby,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.17
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.48
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605131,Knowling Mead Tenby,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.28
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605131,Knowling Mead Tenby,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.2
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
