Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605131,Knowling Mead Tenby,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.8
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.22
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605131,Knowling Mead Tenby,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.5
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.6
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605131,Knowling Mead Tenby,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.33
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.67
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,42.5
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,42.5
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605131,Knowling Mead Tenby,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.4
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
605131,Knowling Mead Tenby,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.3
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
