Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605131,Knowling Mead Tenby,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.2
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.1
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.0
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,41.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,41.7
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.6
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,41.4
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
