Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.3
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,41.1
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,41.0
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.8
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.7
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.5
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.39
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
