Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,40.0
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.07
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,39.2
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,39.1
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,38.9
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
