Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.6
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.5
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
