Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
