Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
