Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.31
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.89
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.23
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
