Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605131,Knowling Mead Tenby,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605131,Knowling Mead Tenby,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605131,Knowling Mead Tenby,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.1
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
