Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
605131,Knowling Mead Tenby,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
