Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.9
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
