Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
