Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.28
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
