Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.55
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.78
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.68
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
