Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.71
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.7
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.5
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.7
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
