Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.8
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.84
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.2
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.57
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.11
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.7
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
