Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.89
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.9
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.0
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.1
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605131,Knowling Mead Tenby,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.2
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605131,Knowling Mead Tenby,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.85
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.3
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605131,Knowling Mead Tenby,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.31
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.48
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.4
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605131,Knowling Mead Tenby,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.91
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.4
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
605131,Knowling Mead Tenby,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.09
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.78
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
