Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.5
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605131,Knowling Mead Tenby,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.93
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.08
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.5
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605131,Knowling Mead Tenby,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.5
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605131,Knowling Mead Tenby,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.6
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605131,Knowling Mead Tenby,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.6
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605131,Knowling Mead Tenby,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.7
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605131,Knowling Mead Tenby,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.52
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.8
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605131,Knowling Mead Tenby,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.9
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
