Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.21
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.9
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605131,Knowling Mead Tenby,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.67
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.47
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.9
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605131,Knowling Mead Tenby,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.06
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.9
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605131,Knowling Mead Tenby,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.8
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605131,Knowling Mead Tenby,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.8
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605131,Knowling Mead Tenby,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,40.7
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605131,Knowling Mead Tenby,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,40.6
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605131,Knowling Mead Tenby,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
