Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,40.6
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.3
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,40.2
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,40.0
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.9
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.8
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
