Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.6
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.5
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.5
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605131,Knowling Mead Tenby,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.37
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.2
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,39.0
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.9
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.7
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
