Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.6
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.5
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.9
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
