Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.26
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.68
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.46
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
