Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.16
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
