Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
